Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.66
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.51
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.8
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,24.84
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,22.96
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,59.28
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,129.2
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
930524,Woodstock Rd Covey,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,244.9
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.89
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.2
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,26.93
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,23.92
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,53.34
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,108.2
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
930524,Woodstock Rd Covey,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,220.4
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.91
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.04
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.6
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,27.06
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,23.17
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,55.97
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,115.6
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
930524,Woodstock Rd Covey,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,231.4
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.82
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.7
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,26.23
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,25.68
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,57.77
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,117.3
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
930524,Woodstock Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,239.3
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.39
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.6
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,27.24
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,24.64
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,56.04
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,116.8
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
930524,Woodstock Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,233.1
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.83
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.7
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,26.13
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,25.64
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,56.27
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,114.5
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
930524,Woodstock Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,234.1
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.21
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.84
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.9
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,22.3
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,27.09
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,55.91
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,114.8
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,114.7
930524,Woodstock Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,232.8
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.84
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.14
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.4
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,24.99
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,25.65
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,56.76
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,118.5
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
930524,Woodstock Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,235.1
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
