Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.15
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.25
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.1
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.91
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,35.12
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,28.39
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,69.91
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,144.4
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,146.6
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
930524,Woodstock Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,288.7
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.26
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.7
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,27.62
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,29.53
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,61.03
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,126.5
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
930524,Woodstock Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,253.6
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.15
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,62.8
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.64
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.62
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,26.43
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,31.55
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,69.11
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,147.9
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
930524,Woodstock Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,285.6
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.38
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.84
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.8
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,26.55
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,31.95
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,62.64
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,129.7
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
930524,Woodstock Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,259.5
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.88
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.32
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.2
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,24.87
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,43.26
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,63.7
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,127.3
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,178.7
930524,Woodstock Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,262.8
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.56
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.73
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.74
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,114.0
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,27.04
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,43.15
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,64.75
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,125.5
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,178.8
930524,Woodstock Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,268.1
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.69
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.78
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.9
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,26.9
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,40.96
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,64.44
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,127.9
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,170.8
930524,Woodstock Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,267.2
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.76
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.59
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.52
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,26.09
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,34.78
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,71.12
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,154.9
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
930524,Woodstock Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,293.8
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
