Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.19
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.95
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,26.92
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,34.06
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,65.12
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,138.6
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
930524,Woodstock Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,268.3
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.13
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.57
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.72
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.7
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,28.77
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,37.99
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,63.01
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,122.7
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
930524,Woodstock Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,259.5
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.02
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.01
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,31.75
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,39.3
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,63.66
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,116.2
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,163.6
930524,Woodstock Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,262.7
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.92
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.06
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.82
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,44.07
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,64.43
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,100.0
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,162.0
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,182.5
930524,Woodstock Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,266.8
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.96
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.89
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.6
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,36.13
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,43.73
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,74.74
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,136.1
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,150.8
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,181.2
930524,Woodstock Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,309.7
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.63
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.9
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.1
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,36.49
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,43.74
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,73.88
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,135.2
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,181.6
930524,Woodstock Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,306.5
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.39
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.18
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.7
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,35.96
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,44.12
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,75.0
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,138.0
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.3
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,183.3
930524,Woodstock Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,311.0
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.73
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.9
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.7
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,34.49
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,42.35
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,73.46
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,136.0
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.9
930524,Woodstock Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,303.9
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.52
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
