Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.32
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.7
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.9
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.95
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,31.23
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,40.86
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,79.7
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,162.5
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,170.1
930524,Woodstock Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,329.9
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.06
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.57
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.57
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.7
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.58
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,37.66
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,38.63
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,82.5
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,158.3
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,157.4
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
930524,Woodstock Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,341.4
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.03
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.59
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.71
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.5
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,35.1
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,42.99
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,80.18
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,153.5
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.6
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,179.7
930524,Woodstock Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,332.3
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.79
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.84
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.1
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,34.57
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,39.47
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,75.18
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,139.4
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,144.6
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
930524,Woodstock Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,311.9
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.92
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.92
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.16
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.5
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,41.36
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,73.13
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,135.4
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,172.6
930524,Woodstock Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,303.4
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.15
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.64
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.44
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,79.4
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.6
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,31.27
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,41.89
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,76.55
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,152.7
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,174.4
930524,Woodstock Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,318.7
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.93
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.62
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,89.3
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,160.5
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,35.86
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,39.58
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,82.48
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,161.9
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,150.1
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
930524,Woodstock Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,342.9
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.47
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,40.6
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,95.9
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,173.2
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,32.84
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,34.28
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,81.79
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,172.6
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,138.2
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,144.2
930524,Woodstock Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,340.7
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.27
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.8
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
