Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.06
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.9
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,29.76
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,37.59
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,69.74
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,135.6
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,157.7
930524,Woodstock Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,291.5
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.29
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.66
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.21
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.8
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,30.15
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,39.49
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,81.94
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,167.9
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,165.6
930524,Woodstock Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,340.9
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.12
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.9
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.05
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.7
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.9
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,35.48
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,40.06
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,82.66
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,154.2
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,167.4
930524,Woodstock Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,343.6
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.89
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.28
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.34
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.18
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.5
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,40.7
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,39.33
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,82.81
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,157.2
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,169.8
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.9
930524,Woodstock Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,344.6
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.79
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.25
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,166.8
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.28
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,36.28
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,53.52
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,84.82
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,155.9
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,222.7
930524,Woodstock Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,353.6
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.45
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.18
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,158.5
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,41.19
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,45.58
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,78.16
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,131.5
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,172.8
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,190.7
930524,Woodstock Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,326.2
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.53
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.06
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.05
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,157.5
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,38.77
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,45.7
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,77.57
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,133.6
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,162.5
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,189.2
930524,Woodstock Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,322.0
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.63
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.15
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.01
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.1
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.86
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,40.35
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,40.97
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,74.89
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,129.6
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,168.1
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,170.1
930524,Woodstock Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,310.5
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.62
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.43
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.88
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.34
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,167.5
