Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,42.55
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,45.97
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,84.43
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,152.1
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,177.2
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,191.4
930524,Woodstock Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,350.5
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.7
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.62
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.19
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.21
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,153.8
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,37.88
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,50.83
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,78.56
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,135.5
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,158.6
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,210.6
930524,Woodstock Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,326.5
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.35
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.27
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.24
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.4
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.7
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,42.38
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,48.58
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,78.6
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,130.6
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,177.0
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,201.0
930524,Woodstock Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,327.0
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.85
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.22
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.21
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.33
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.8
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.2
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,46.41
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,42.95
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,84.41
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,143.5
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,193.6
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
930524,Woodstock Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,350.2
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.82
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.56
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.84
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,144.7
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.89
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,51.51
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,49.31
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,83.76
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,128.8
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,213.7
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,204.3
930524,Woodstock Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,347.7
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.62
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.19
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.6
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.7
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.54
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,46.58
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,36.08
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,81.16
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,149.0
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,194.6
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.1
930524,Woodstock Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,336.7
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.7
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.18
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.41
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.83
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.7
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.25
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,38.9
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,33.12
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,87.18
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,180.4
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,163.0
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
930524,Woodstock Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,361.7
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.75
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.75
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.56
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.54
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.8
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,39.74
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,34.07
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,82.12
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,165.4
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,165.7
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
930524,Woodstock Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,341.3
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.09
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.87
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.76
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,62.9
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,144.2
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
