Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.82
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,39.45
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,37.87
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,94.63
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,200.7
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,164.9
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,158.1
930524,Woodstock Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,393.0
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.83
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.71
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.92
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.6
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.87
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,49.99
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,35.48
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,85.06
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,157.3
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,208.8
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,149.2
930524,Woodstock Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,353.2
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.48
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.78
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.96
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.78
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,149.3
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,41.48
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,34.82
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,84.35
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,166.5
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,173.9
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
930524,Woodstock Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,350.4
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.78
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.7
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.18
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.8
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.1
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,39.7
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,33.64
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,77.06
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,147.6
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,165.5
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
930524,Woodstock Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,321.1
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.37
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,56.8
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.23
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.75
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.7
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,35.89
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,33.65
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,71.98
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,139.3
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,150.4
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,141.1
930524,Woodstock Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,300.8
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.03
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.64
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.9
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,35.98
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,30.99
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,72.43
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,140.1
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
930524,Woodstock Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,302.6
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.85
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.02
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.21
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.2
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,31.37
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,30.39
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,66.35
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,135.2
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,128.3
930524,Woodstock Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,277.3
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.72
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.84
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,34.58
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,32.65
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,65.59
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,126.9
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,145.0
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
930524,Woodstock Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,273.6
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.08
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.14
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.26
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,106.1
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
