Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,27.93
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,64.47
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,142.6
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
930524,Woodstock Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,269.9
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.05
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.2
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.06
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.22
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.5
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.49
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,29.52
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,36.58
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,67.44
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,136.4
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
930524,Woodstock Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,282.1
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.24
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.18
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.99
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.2
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,29.97
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,28.29
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,72.37
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,156.3
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
930524,Woodstock Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,301.5
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.57
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.62
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.77
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,159.6
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,34.57
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,31.91
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,75.16
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,156.2
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,144.6
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
930524,Woodstock Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,310.7
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.76
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.07
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.1
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.66
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,175.1
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,33.86
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,25.74
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,79.42
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,174.6
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,142.1
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
930524,Woodstock Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,329.0
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.07
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.71
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.5
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.98
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.8
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,32.14
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,29.04
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,80.57
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,176.0
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,122.1
930524,Woodstock Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,334.0
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.59
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.66
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.6
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,33.39
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,30.82
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,75.19
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,157.2
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
930524,Woodstock Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,313.9
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.9
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.21
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.26
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.94
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.8
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,36.01
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,62.96
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,127.2
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
930524,Woodstock Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,263.3
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.38
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.26
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,75.8
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.3
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
