Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,33.92
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,27.55
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,73.56
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,156.7
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
930524,Woodstock Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,307.2
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.21
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.84
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.14
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.75
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,34.01
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,28.74
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,64.06
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,129.0
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,142.2
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
930524,Woodstock Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,268.4
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.2
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.92
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.27
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.86
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,34.55
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,27.19
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,61.88
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,121.6
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.3
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
930524,Woodstock Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,258.2
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.88
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.87
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.32
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.56
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.77
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.7
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,46.53
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,29.35
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,69.38
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,129.6
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,193.4
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
930524,Woodstock Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,288.9
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.64
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.47
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.17
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.3
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,43.57
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,33.15
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,67.11
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,119.6
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,182.4
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,139.9
930524,Woodstock Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,280.1
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.62
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.35
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.36
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.5
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.5
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,36.01
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,32.05
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,70.21
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,137.8
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,151.3
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
930524,Woodstock Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,292.9
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.51
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.15
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,123.6
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,41.13
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,39.16
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,73.85
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,131.8
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,170.8
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,162.9
930524,Woodstock Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,305.8
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.24
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.69
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.46
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.59
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.1
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,38.78
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,47.56
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,70.14
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,120.2
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,162.1
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,197.2
930524,Woodstock Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,291.0
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.34
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.14
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
