Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,19.84
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,20.72
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,43.41
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
930524,Woodstock Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,180.6
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.35
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,24.09
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,20.4
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,48.6
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,103.3
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
930524,Woodstock Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,202.6
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.1
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,29.01
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,20.61
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,52.91
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,109.8
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,122.8
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
930524,Woodstock Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,219.2
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,26.63
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,22.88
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,43.9
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,83.7
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,97.6
930524,Woodstock Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,182.8
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.26
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,24.57
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,22.61
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,47.96
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,97.4
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,97.1
930524,Woodstock Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,199.1
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.42
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,25.64
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,21.1
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,48.83
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,103.4
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
930524,Woodstock Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,204.3
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.1
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,20.73
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,21.41
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,54.18
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,121.2
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,89.1
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
930524,Woodstock Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,225.0
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,21.87
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,26.21
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,47.02
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,91.8
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,93.7
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
930524,Woodstock Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,197.4
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
