Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,21.91
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,26.85
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,53.44
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,114.4
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,114.2
930524,Woodstock Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,223.1
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.26
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.24
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,24.74
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,29.09
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,50.22
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,96.6
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
930524,Woodstock Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,209.1
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.97
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,23.72
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,33.32
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,57.53
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,116.5
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,139.1
930524,Woodstock Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,239.2
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.01
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,27.48
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,36.56
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,56.54
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,103.4
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
930524,Woodstock Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,234.5
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.35
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,30.44
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,36.42
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,58.48
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,102.3
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,128.4
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,151.5
930524,Woodstock Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,242.2
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.87
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.22
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,27.05
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,38.68
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,69.93
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,143.7
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,160.9
930524,Woodstock Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,288.8
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.66
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.95
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.0
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,28.66
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,37.96
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,64.23
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,123.1
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,158.2
930524,Woodstock Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,264.6
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.74
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.28
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.63
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.8
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,29.9
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,34.73
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,62.15
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,116.1
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,144.6
930524,Woodstock Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,256.6
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.2
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.98
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.52
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,30.17
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,37.99
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,62.42
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,114.8
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,126.7
