Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.2
930524,Woodstock Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,258.0
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.83
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.26
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.08
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.8
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,38.07
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,39.05
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,66.32
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,112.3
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,159.8
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
930524,Woodstock Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,274.5
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.19
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.99
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,119.9
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,34.92
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,36.65
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,67.97
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,126.0
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.7
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
930524,Woodstock Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,281.4
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.76
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.36
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.1
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,39.61
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,38.44
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,68.44
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,117.0
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,165.9
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,160.4
930524,Woodstock Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,283.8
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.31
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.6
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.22
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,48.91
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,46.03
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,74.57
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,109.0
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,201.7
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,190.1
930524,Woodstock Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,307.5
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.52
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.62
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.54
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.73
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.8
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,43.38
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,74.54
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,122.6
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,180.2
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,177.8
930524,Woodstock Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,307.9
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.02
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.79
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.93
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.68
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.1
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.69
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,45.57
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,45.4
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,76.26
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,122.9
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,189.9
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,188.5
930524,Woodstock Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,315.9
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.98
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.73
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.97
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.94
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.3
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,42.21
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,39.38
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,74.68
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,137.1
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
930524,Woodstock Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,309.3
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.99
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,117.4
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.81
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.29
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.4
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.91
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,34.8
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,48.4
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,81.24
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,153.6
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,145.4
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,199.2
930524,Woodstock Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,335.5
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
