Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.36
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.7
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.12
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.39
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.2
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.0
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.59
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,38.32
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,47.95
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,83.13
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,153.9
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,197.2
930524,Woodstock Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,343.9
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.54
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.18
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.12
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,42.26
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,92.3
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,178.3
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.36
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.1
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,49.88
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,50.95
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,84.18
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,126.9
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,206.4
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,209.7
930524,Woodstock Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,348.2
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.55
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.34
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.44
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,155.5
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.56
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.61
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,40.52
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,42.3
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,90.11
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,179.9
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,169.5
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,175.0
930524,Woodstock Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,373.6
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.83
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.59
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.96
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.3
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,40.04
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,37.28
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,69.18
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,119.6
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,167.1
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
930524,Woodstock Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,285.8
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.51
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.17
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.39
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.9
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,42.76
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,41.86
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,73.89
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,120.9
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,178.7
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,173.9
930524,Woodstock Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,305.6
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.82
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.2
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.5
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.46
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,37.36
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,36.79
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,72.22
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,125.5
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,152.8
930524,Woodstock Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,299.0
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.28
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.45
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.55
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.3
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.17
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.9
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,36.1
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,35.32
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,81.55
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,157.8
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
930524,Woodstock Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,337.9
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.69
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.98
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,36.76
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,33.51
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,60.62
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,100.8
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,139.9
930524,Woodstock Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,252.3
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
