Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.28
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.06
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,117.2
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,36.8
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,36.33
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,65.71
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,110.8
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.3
930524,Woodstock Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,274.0
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.59
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.06
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.9
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.36
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,122.3
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,40.32
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,38.9
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,67.65
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,109.4
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,168.9
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,161.5
930524,Woodstock Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,281.2
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.51
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.4
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.72
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.91
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.41
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.9
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,45.31
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,40.85
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,78.81
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,136.1
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,190.3
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,169.9
930524,Woodstock Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,327.4
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.01
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,117.4
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.8
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.25
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.24
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.9
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,55.45
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,35.68
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,78.12
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,136.7
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,231.2
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,148.6
930524,Woodstock Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,325.0
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.78
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.6
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.55
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.1
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,19.7
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,49.68
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,41.65
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,73.92
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,111.6
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,209.2
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,172.2
930524,Woodstock Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,307.2
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.01
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.03
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.71
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.29
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.74
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,49.52
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,41.11
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,78.59
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,122.5
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,208.2
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,169.9
930524,Woodstock Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,325.6
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.23
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.31
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.59
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,58.69
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,34.43
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,74.44
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,129.5
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,245.9
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,143.6
930524,Woodstock Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,309.2
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.82
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.87
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.31
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.9
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.6
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.86
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,48.24
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,35.21
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,72.39
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,122.3
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,202.7
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
930524,Woodstock Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,301.7
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
