Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.45
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.14
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.63
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.92
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.2
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,120.3
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,44.65
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,35.66
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,68.68
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,109.8
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.4
930524,Woodstock Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,284.6
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.69
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.64
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.19
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.3
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,40.23
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,30.18
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,65.34
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,114.1
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,167.9
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,127.9
930524,Woodstock Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,270.9
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.89
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.65
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.39
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.88
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.4
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,39.68
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,21.7
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,61.4
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,124.1
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,166.3
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
930524,Woodstock Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,254.7
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.3
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.66
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.2
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,38.64
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,36.89
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,67.19
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,114.3
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,161.7
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
930524,Woodstock Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,280.3
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.2
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.4
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.01
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.0
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,33.05
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,36.02
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,64.16
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,108.5
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,150.8
930524,Woodstock Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,266.8
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.03
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.84
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.65
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.1
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,43.24
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,29.31
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,59.79
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,102.2
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,180.1
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,123.4
930524,Woodstock Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,249.2
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.69
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.5
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.96
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.3
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,46.58
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,23.86
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,61.39
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,114.8
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,191.7
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
930524,Woodstock Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,253.6
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.93
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.14
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.93
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.1
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.8
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,42.97
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,32.42
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,66.86
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,117.0
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,180.0
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
930524,Woodstock Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,280.3
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
