Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.32
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.21
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,40.83
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,34.56
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,66.23
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,112.8
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,171.9
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
930524,Woodstock Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,276.9
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.05
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.35
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.57
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,41.78
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,32.49
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,53.25
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,89.2
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,175.1
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,139.3
930524,Woodstock Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,224.7
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.07
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.98
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.64
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.3
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,45.92
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,25.35
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,58.03
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,114.6
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,191.3
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
930524,Woodstock Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,242.7
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.67
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.68
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.35
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.16
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.3
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,35.07
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,16.62
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,59.49
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,137.0
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,248.4
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.74
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.76
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.91
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.36
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,35.6
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,22.87
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,63.7
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,134.7
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
930524,Woodstock Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,265.3
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.26
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.15
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.45
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.34
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,19.2
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,34.98
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,22.26
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,64.8
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,140.7
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,145.8
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
930524,Woodstock Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,268.8
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.79
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.7
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.68
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.1
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,19.2
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,34.37
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,16.94
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,60.47
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,137.7
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,143.6
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,251.6
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.59
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.68
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.56
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.9
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,37.74
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,21.41
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,58.25
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,119.2
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,158.1
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
930524,Woodstock Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,243.0
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.74
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.66
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.06
