Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.7
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,35.58
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,26.38
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,62.1
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,119.6
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,148.5
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
930524,Woodstock Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,258.3
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.65
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.27
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.34
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.5
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.1
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,38.05
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,27.52
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,57.12
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,99.9
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,158.9
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
930524,Woodstock Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,238.0
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.55
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.08
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.17
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,101.2
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,39.22
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,33.97
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,60.19
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,101.4
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,164.8
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,142.9
930524,Woodstock Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,251.1
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.16
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.64
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.93
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.1
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.2
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.44
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,41.86
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,28.64
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,58.75
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,109.1
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
930524,Woodstock Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,245.2
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.43
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.14
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.98
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.34
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.23
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.72
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,44.61
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,18.94
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,62.54
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,136.7
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,185.8
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
930524,Woodstock Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,261.3
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.74
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.32
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.85
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.9
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.45
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,51.33
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,18.14
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,70.35
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,155.8
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,214.1
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,294.6
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.86
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.33
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.65
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.69
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,44.88
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,23.61
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,62.08
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,126.9
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,186.5
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
930524,Woodstock Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,261.9
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.51
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.47
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.4
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.39
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,39.64
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,37.75
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,68.92
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,117.0
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,166.0
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,158.6
930524,Woodstock Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,287.3
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.28
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.96
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.25
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.49
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.3
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
