Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.65
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,41.93
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,39.05
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,66.82
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,105.0
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,173.8
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,162.7
930524,Woodstock Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,277.1
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.83
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.21
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.21
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.5
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,40.76
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,30.33
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,69.43
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,127.7
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,168.8
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.2
930524,Woodstock Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,287.1
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.12
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.68
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.61
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.32
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,45.48
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,34.52
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,67.67
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,113.6
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,189.4
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
930524,Woodstock Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,280.5
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.95
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.83
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.43
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.41
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.2
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,40.59
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,40.01
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,68.81
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,113.7
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,169.3
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,165.8
930524,Woodstock Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,285.3
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.06
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.35
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.79
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.47
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.4
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,42.93
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,28.79
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,65.91
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,119.5
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,178.8
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
930524,Woodstock Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,272.9
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.91
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.63
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.91
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.6
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,42.68
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,30.17
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,61.79
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,105.8
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,178.2
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,126.2
930524,Woodstock Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,256.5
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.54
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.48
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.29
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.54
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,36.8
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,25.18
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,55.25
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,111.6
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,109.6
930524,Woodstock Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,232.1
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.98
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.52
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.81
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.3
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,42.65
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,24.81
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,65.76
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,133.9
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
930524,Woodstock Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,275.1
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.57
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.61
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.2
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.6
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.1
