Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.6
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,45.33
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,30.44
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,79.15
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,151.7
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,188.6
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
930524,Woodstock Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,327.3
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.26
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.43
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.83
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.8
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.96
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,73.3
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,132.6
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,30.3
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,29.9
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,86.97
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,197.3
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
930524,Woodstock Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,359.9
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.22
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.49
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,117.9
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.54
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,119.5
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,38.43
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,34.04
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,85.96
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,172.4
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,141.5
930524,Woodstock Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,355.9
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.12
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,37.33
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,31.8
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,68.03
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,125.7
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,156.7
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,132.1
930524,Woodstock Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,283.8
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.63
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.54
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.4
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.14
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.21
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.4
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,40.12
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,27.56
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,58.92
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,110.9
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,168.8
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
930524,Woodstock Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,246.7
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.96
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.36
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.77
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.89
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.12
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,36.59
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,27.01
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,51.11
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
930524,Woodstock Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,216.2
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.65
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.96
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,39.12
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,25.04
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,52.96
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,95.2
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,163.9
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
930524,Woodstock Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,221.9
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.62
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.74
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.9
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,42.15
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,36.25
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,53.91
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,175.7
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,151.0
930524,Woodstock Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,226.3
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.94
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.6
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.13
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.7
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
