Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,35.2
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,36.84
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,70.62
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,127.3
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,153.4
930524,Woodstock Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,293.5
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.2
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.59
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.43
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,33.55
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,38.86
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,62.85
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,102.4
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,162.5
930524,Woodstock Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,262.1
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.81
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.4
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.57
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.4
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,29.58
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,46.41
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,69.23
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,123.0
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,192.8
930524,Woodstock Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,287.3
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.48
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,127.1
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.95
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.7
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,30.14
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,48.61
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,73.36
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,133.2
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,126.8
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,201.5
930524,Woodstock Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,304.2
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.09
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.24
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,29.89
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,40.02
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,62.49
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,109.6
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.4
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,165.6
930524,Woodstock Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,261.8
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.13
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.15
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,31.73
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,36.63
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,56.02
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,89.6
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,152.4
930524,Woodstock Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,233.2
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,37.79
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,38.12
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,51.21
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.3
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,161.2
930524,Woodstock Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,213.7
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.94
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,38.23
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,34.2
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,53.83
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,159.3
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
930524,Woodstock Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,224.4
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.12
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
