Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,39.45
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,24.82
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,41.04
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,79.4
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,165.4
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
930524,Woodstock Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,172.7
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.36
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.1
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,54.63
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,25.52
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,46.63
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,112.8
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,227.3
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,108.8
930524,Woodstock Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,195.4
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.52
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.02
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.42
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,46.42
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,37.46
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,54.78
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,86.7
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,191.8
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,158.1
930524,Woodstock Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,230.7
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.15
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.34
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,55.6
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,27.87
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,55.92
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,110.4
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,229.6
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
930524,Woodstock Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,233.3
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.64
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.72
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,47.27
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,34.35
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,54.08
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,87.4
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,199.1
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,145.9
930524,Woodstock Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,226.1
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.62
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,36.35
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,31.01
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,45.06
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
930524,Woodstock Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,189.9
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.5
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.1
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,44.08
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,19.96
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,38.77
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,93.0
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,185.0
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
930524,Woodstock Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,164.2
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,29.78
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,27.04
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,40.66
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,124.7
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
930524,Woodstock Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,171.8
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.9
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
