Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,32.11
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,37.95
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,50.96
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,133.9
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
930524,Woodstock Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,212.4
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.52
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,35.21
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,39.35
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,48.2
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,61.9
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,148.0
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
930524,Woodstock Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,200.6
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,31.49
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,35.33
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,51.77
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,81.2
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
930524,Woodstock Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,215.5
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.2
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.55
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,26.16
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,34.65
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,44.02
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,144.0
930524,Woodstock Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,184.0
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.35
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,25.09
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,31.13
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,46.12
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,130.9
930524,Woodstock Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,193.0
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,32.82
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,32.3
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,49.63
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
930524,Woodstock Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,207.5
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.8
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.53
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,25.67
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,25.88
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,53.98
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,102.0
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
930524,Woodstock Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,224.7
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,30.52
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,24.43
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,51.73
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,100.8
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,130.2
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
930524,Woodstock Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,216.9
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.78
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,18.8
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
