Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,23.7
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,24.25
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,47.79
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,93.0
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
930524,Woodstock Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,199.0
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,21.42
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,26.31
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,45.81
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,86.7
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
930524,Woodstock Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,191.6
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,21.77
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,30.28
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,46.15
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
930524,Woodstock Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,193.1
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,20.95
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,24.68
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,46.16
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,91.7
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
930524,Woodstock Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,193.2
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,16.27
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,22.68
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,43.12
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,92.2
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
930524,Woodstock Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,17.78
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,24.77
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,46.33
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,98.0
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
930524,Woodstock Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,194.7
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,17.01
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,20.27
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,54.22
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,131.4
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
930524,Woodstock Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,226.4
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,18.9
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,18.52
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,54.22
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,135.2
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,225.1
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,17.3
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,16.53
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,49.05
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,118.6
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
