Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,204.7
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.9
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,16.08
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,20.1
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,44.91
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,99.1
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
930524,Woodstock Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,186.7
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.95
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,18.26
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,21.36
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,40.82
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,81.2
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
930524,Woodstock Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,170.9
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,22.25
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,19.52
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,41.29
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,85.9
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,172.8
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,18.04
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,19.49
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,40.55
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,85.8
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,19.0
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,18.6
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,19.71
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,41.76
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
930524,Woodstock Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,174.9
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,20.16
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,19.1
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,40.68
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,83.1
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
930524,Woodstock Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,169.8
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,20.17
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,17.46
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,48.19
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,114.4
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,201.0
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,19.05
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,17.87
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,50.57
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,121.9
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,209.9
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
