Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,19.32
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,21.36
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,47.28
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,100.5
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,196.8
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,20.37
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,19.48
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,40.84
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
930524,Woodstock Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,171.1
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,19.2
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,19.41
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,17.3
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,43.64
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,97.2
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,181.7
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,19.2
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,20.54
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,19.9
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,44.15
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,94.2
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
930524,Woodstock Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,184.1
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,19.43
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,17.51
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,44.64
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,185.1
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,22.08
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,17.87
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,44.31
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,93.7
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,183.8
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,23.69
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,16.77
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,50.07
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,115.0
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,207.3
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,25.22
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,17.32
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,43.58
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,91.9
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
930524,Woodstock Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,180.8
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
