Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,22.99
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,16.47
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,43.05
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,94.0
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,179.7
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,19.02
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,17.93
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,46.27
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,103.5
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,192.7
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.27
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,21.87
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,17.09
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,45.75
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,98.6
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,190.0
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,22.56
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,16.45
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,47.2
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,105.7
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
930524,Woodstock Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,196.5
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,22.24
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,18.09
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,46.18
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,99.4
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,192.1
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,23.11
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,18.93
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,45.68
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,98.0
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
930524,Woodstock Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,190.8
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,22.08
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,19.62
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,50.23
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,109.6
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,209.0
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,23.55
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,19.15
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,45.89
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,97.8
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
930524,Woodstock Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,192.3
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
