Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,21.9
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,19.21
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,49.69
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,112.0
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
930524,Woodstock Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,207.7
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,23.24
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,22.02
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,49.69
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,103.9
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
930524,Woodstock Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,207.0
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,23.29
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,24.12
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,51.98
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,109.2
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
930524,Woodstock Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,216.0
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.35
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,22.42
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,22.65
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,52.28
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,116.0
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
930524,Woodstock Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,217.9
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.36
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,22.09
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,23.85
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,47.1
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,97.0
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
930524,Woodstock Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,196.3
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,19.7
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,23.77
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,24.12
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,44.4
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,84.3
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
930524,Woodstock Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,185.0
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.41
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,23.62
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,22.74
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,47.06
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,92.6
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
930524,Woodstock Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,195.4
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,24.12
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,25.41
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,47.31
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,88.3
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
930524,Woodstock Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,196.4
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
