Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.55
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,25.25
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,27.36
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,50.6
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,93.1
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,106.4
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
930524,Woodstock Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,210.4
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.51
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,24.79
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,26.51
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,53.37
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,105.5
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
930524,Woodstock Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,221.2
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.4
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.5
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,26.44
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,23.16
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,55.52
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,117.1
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
930524,Woodstock Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,230.6
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.14
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,25.54
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,23.56
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,51.65
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,105.4
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,100.3
930524,Woodstock Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,213.9
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,25.4
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,28.45
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,54.24
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,107.8
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
930524,Woodstock Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,225.6
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,28.26
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,24.21
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,55.62
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,114.5
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
930524,Woodstock Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,231.6
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,30.48
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,25.16
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,54.54
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,107.3
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
930524,Woodstock Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,227.1
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.76
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.73
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,25.93
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,28.02
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,61.39
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,129.8
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
930524,Woodstock Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,253.9
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.17
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.85
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
