Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,24.76
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,27.47
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,56.55
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,115.2
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
930524,Woodstock Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,233.8
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.81
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.21
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.3
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,26.61
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,29.45
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,61.74
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,122.1
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
930524,Woodstock Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,255.2
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.52
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.89
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.4
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,25.79
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,31.56
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,68.93
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,144.7
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,109.9
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
930524,Woodstock Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,284.8
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.89
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.18
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.6
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,25.91
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,36.87
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,64.68
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,126.7
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
930524,Woodstock Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,266.4
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.14
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.06
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.06
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.0
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,27.76
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,35.54
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,68.45
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,137.6
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
930524,Woodstock Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,282.6
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.39
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.1
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.06
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,111.0
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,29.32
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,43.32
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,68.3
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,128.7
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,122.9
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,179.8
930524,Woodstock Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,282.4
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.35
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.34
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.3
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,26.55
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,38.37
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,65.6
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,132.3
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,112.7
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.0
930524,Woodstock Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,272.5
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.9
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.92
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.75
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.0
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,33.11
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,42.48
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,66.85
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,116.7
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,176.9
930524,Woodstock Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,277.6
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.69
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.31
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
