Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,31.46
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,47.49
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,66.23
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,112.7
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,197.5
930524,Woodstock Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,275.6
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.2
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.1
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.5
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,27.22
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,41.23
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,68.15
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,131.1
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,171.2
930524,Woodstock Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,282.0
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.22
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.88
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.51
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.0
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,28.9
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,38.98
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,67.2
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,126.1
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
930524,Woodstock Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,278.4
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.95
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.87
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.8
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,28.1
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,38.2
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,70.71
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,138.3
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,158.9
930524,Woodstock Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,292.4
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.34
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.98
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.86
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.2
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,31.85
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,46.34
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,77.09
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,149.4
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,194.1
930524,Woodstock Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,322.2
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.07
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.61
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.74
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.6
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,35.97
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,40.85
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,78.31
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,147.3
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,171.4
930524,Woodstock Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,325.7
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.82
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.07
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.3
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.9
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,39.13
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,43.93
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,81.47
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,150.9
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,165.0
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
930524,Woodstock Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,338.8
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.88
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.92
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.01
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.8
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.68
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,40.03
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,47.81
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,88.86
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,169.5
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,168.4
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,199.3
930524,Woodstock Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,370.7
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.53
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.1
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.69
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.01
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.4
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.09
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
