Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,39.24
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,41.61
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,86.9
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,169.5
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,173.6
930524,Woodstock Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,362.2
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.97
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,62.9
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.55
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.6
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.68
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,34.45
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,46.21
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,89.33
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,173.8
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,144.5
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,191.3
930524,Woodstock Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,368.5
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.56
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,67.1
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.8
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.06
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.72
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.8
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.92
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,36.05
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,40.62
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,93.71
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,190.2
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,168.4
930524,Woodstock Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,386.9
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.61
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.1
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.08
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.58
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.21
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.3
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,33.82
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,49.18
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,88.79
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,174.2
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,142.9
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,203.5
930524,Woodstock Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,367.9
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.45
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.89
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.59
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.34
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.4
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,33.76
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,43.87
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,81.46
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,158.3
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,142.3
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,182.3
930524,Woodstock Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,338.2
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.48
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.63
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.61
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,73.3
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.7
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.13
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.9
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,44.94
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,42.67
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,77.55
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,128.9
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,187.5
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
930524,Woodstock Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,323.5
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.35
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.39
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.38
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,84.5
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,153.8
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.91
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,38.87
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,34.85
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,80.18
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,159.8
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,163.1
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
930524,Woodstock Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,333.2
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.4
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.99
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.24
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,94.1
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,171.2
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,35.65
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,35.81
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,85.54
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,177.8
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,150.3
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.4
930524,Woodstock Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,356.1
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.38
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.75
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.94
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.8
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.02
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,96.9
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
