Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,39.03
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,40.19
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,93.85
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,191.0
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,163.3
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
930524,Woodstock Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,389.8
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.96
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.82
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.27
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,74.6
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,159.2
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.64
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,109.0
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,46.07
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,46.38
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,96.53
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,181.0
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,193.4
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,192.4
930524,Woodstock Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,401.9
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.3
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.17
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.22
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.7
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.54
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.65
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.41
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,49.46
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,52.45
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,89.2
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,142.7
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,206.0
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,217.1
930524,Woodstock Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,372.2
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.93
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.46
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,45.57
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,47.52
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,81.97
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,137.8
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,190.8
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,197.4
930524,Woodstock Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,341.5
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.49
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.05
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.82
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,93.2
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,162.9
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.25
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.27
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,43.46
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,35.36
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,82.54
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,161.3
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,182.3
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
930524,Woodstock Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,344.7
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.04
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.98
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,90.9
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,169.3
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,47.41
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,36.66
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,85.02
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,157.6
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,199.5
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,152.9
930524,Woodstock Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,354.4
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.62
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.57
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.87
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.2
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.34
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,44.4
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,39.61
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,80.16
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,140.5
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,185.9
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
930524,Woodstock Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,333.0
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.32
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.79
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.06
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.7
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.06
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,43.62
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,40.4
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,81.19
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,145.8
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,168.1
930524,Woodstock Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,337.2
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.09
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.84
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.84
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.1
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
