Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,44.78
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,36.49
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,77.9
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,140.8
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,187.3
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
930524,Woodstock Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,324.2
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.81
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.95
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.79
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,135.7
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.73
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,45.27
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,38.66
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,81.98
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,149.1
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,189.0
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,160.9
930524,Woodstock Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,341.1
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.52
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.73
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.53
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.4
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.2
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.5
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,48.04
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,39.03
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,90.76
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,171.2
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,201.0
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,162.2
930524,Woodstock Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,376.8
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.56
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.98
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.4
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.31
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,43.42
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,42.8
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,89.47
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,164.3
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,182.1
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,177.6
930524,Woodstock Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,371.4
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.14
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.72
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.34
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.2
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.03
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,48.81
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,37.71
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,87.02
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,161.6
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,203.9
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,157.3
930524,Woodstock Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,360.9
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.94
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.0
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.7
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.86
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.9
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.18
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,38.41
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,34.44
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,86.91
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,181.5
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,145.1
930524,Woodstock Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,361.7
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.36
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.66
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.28
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.6
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.02
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.5
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,40.19
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,33.88
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,93.81
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,199.8
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,168.9
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
930524,Woodstock Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,390.3
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.28
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.3
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.43
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.92
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.09
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.18
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.92
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,41.23
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,42.55
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,85.98
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,162.4
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,173.3
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,177.2
930524,Woodstock Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,356.8
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.01
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.1
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.69
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.31
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.1
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.8
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
