Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,49.84
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,36.23
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,83.32
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,149.3
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,208.2
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,149.8
930524,Woodstock Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,345.3
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.57
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.55
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.07
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.22
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.5
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,52.46
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,32.77
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,72.93
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,130.3
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,217.5
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
930524,Woodstock Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,301.6
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.39
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.48
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.95
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.67
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.7
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.4
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,52.58
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,33.84
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,76.04
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,130.8
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,218.3
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,140.9
930524,Woodstock Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,314.5
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.37
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.79
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.94
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.53
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.15
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.53
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,41.28
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,38.64
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,76.6
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,131.4
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,172.2
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,160.2
930524,Woodstock Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,316.3
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.73
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.71
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.56
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.07
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.5
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.79
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.6
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,41.4
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,36.19
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,80.46
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,145.5
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,172.6
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.3
930524,Woodstock Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,332.1
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.35
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.84
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.39
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.6
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,39.14
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,39.27
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,72.93
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,122.8
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,164.8
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,162.2
930524,Woodstock Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,301.7
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.13
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.15
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.63
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,32.89
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,37.38
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,75.11
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,141.0
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,154.9
930524,Woodstock Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,310.4
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.75
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,70.3
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.3
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.44
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.35
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.7
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.93
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.19
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,32.66
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,40.83
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,82.74
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,157.9
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,138.3
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,169.6
930524,Woodstock Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,341.4
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.55
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.27
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.48
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.49
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.3
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.48
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.96
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,38.07
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,30.91
