Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,80.94
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,161.3
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
930524,Woodstock Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,334.1
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.2
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.43
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.92
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.3
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,39.85
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,38.2
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,86.95
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,164.2
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,160.7
930524,Woodstock Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,359.0
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.93
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.34
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,160.3
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.21
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,37.35
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,38.73
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,94.83
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,194.1
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,156.2
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,160.9
930524,Woodstock Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,391.6
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.95
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.35
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.79
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,177.6
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.83
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.6
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,45.18
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,34.61
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,97.9
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,201.6
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,188.0
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,145.1
930524,Woodstock Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,404.1
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.71
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.99
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,43.31
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,179.6
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,41.81
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,35.37
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,92.74
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,192.2
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,174.9
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
930524,Woodstock Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,383.0
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.03
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.76
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,46.36
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,99.3
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.9
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,192.5
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.4
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,125.8
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,47.47
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,32.28
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,109.24
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,238.5
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,197.9
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,134.5
930524,Woodstock Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,450.4
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.05
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.14
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.21
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,46.8
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,102.3
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,194.6
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.18
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.01
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,104.6
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.7
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,57.31
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,30.92
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,100.65
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,208.0
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,239.0
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.4
930524,Woodstock Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,416.0
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.84
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.7
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,44.94
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,98.8
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,188.2
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.77
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.74
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.17
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.7
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,45.09
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,33.57
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,95.76
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,195.5
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,190.0
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
930524,Woodstock Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,397.1
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.81
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.75
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.42
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.7
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,168.3
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.81
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,49.06
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,36.28
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,81.11
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,144.3
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,206.8
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
930524,Woodstock Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,336.1
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
