Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.05
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.29
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.06
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,127.2
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,52.74
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,35.05
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,73.32
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,126.7
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,219.9
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,147.1
930524,Woodstock Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,304.8
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.13
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.01
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.81
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.0
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,49.95
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,33.83
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,78.35
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,144.0
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,208.8
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,142.2
930524,Woodstock Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,325.8
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.94
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.92
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.29
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.8
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,146.7
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,122.6
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.23
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.7
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,60.04
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,38.61
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,80.43
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,137.8
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,250.0
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,161.2
930524,Woodstock Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,334.5
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.64
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.12
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,40.99
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.3
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,177.2
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,45.3
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,36.9
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,82.22
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,159.8
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,190.8
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
930524,Woodstock Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,344.1
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.8
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.92
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.2
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,36.45
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,36.64
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,77.3
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,154.3
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,153.7
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,152.8
930524,Woodstock Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,323.7
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.96
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.71
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.33
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.3
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.64
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,38.3
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,35.02
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,79.59
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,159.6
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,162.0
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
930524,Woodstock Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,333.7
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.85
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.7
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.03
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,46.67
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,104.2
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,200.1
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,35.14
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,38.97
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,95.84
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,207.6
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,163.7
930524,Woodstock Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,399.1
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.6
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.2
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.05
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,83.1
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,174.0
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.85
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,36.93
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,41.88
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,82.26
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,157.1
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.4
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,174.6
930524,Woodstock Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,343.6
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
