Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.92
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.7
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.34
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.36
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.9
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.43
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,33.72
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,42.16
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,84.04
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,166.4
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,143.2
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,175.9
930524,Woodstock Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,351.1
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.23
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,78.7
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.8
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.44
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.3
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.23
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.2
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.14
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.38
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.5
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,39.87
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,37.9
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,94.03
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,196.7
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,159.6
930524,Woodstock Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,392.1
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.08
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.57
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.5
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.21
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.35
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,92.2
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,173.8
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,37.44
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,33.31
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,101.6
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,236.0
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,157.4
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
930524,Woodstock Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,424.7
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.25
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.46
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.8
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,162.0
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,45.61
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,34.13
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,82.35
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,160.4
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,190.4
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,141.8
930524,Woodstock Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,343.5
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.89
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.33
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.88
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.52
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.7
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.71
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,34.12
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,42.45
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,63.64
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,104.9
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,146.9
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,175.7
930524,Woodstock Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,264.2
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.06
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.6
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.54
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.99
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.4
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.4
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,31.52
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,44.12
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,76.78
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,140.5
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,182.6
930524,Woodstock Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,318.7
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.81
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.8
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.11
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.69
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.8
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,35.97
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,46.98
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,67.85
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,108.9
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,151.4
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,194.8
930524,Woodstock Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,281.9
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.32
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.68
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.48
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.8
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.43
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,39.19
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,39.19
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,81.25
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,156.7
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,165.0
930524,Woodstock Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,336.4
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
