Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.22
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.31
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.73
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.74
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,140.1
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,40.73
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,32.99
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,89.3
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,185.7
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,169.8
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,138.4
930524,Woodstock Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,370.2
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.71
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.68
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.62
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.7
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,118.0
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,39.7
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,43.08
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,80.68
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,146.5
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,165.8
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,179.9
930524,Woodstock Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,334.6
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.16
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,49.76
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,37.96
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,63.41
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,101.3
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,206.2
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.1
930524,Woodstock Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,263.9
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.31
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.82
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.1
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.2
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.62
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,48.26
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,38.57
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,73.28
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,120.6
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,199.8
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
930524,Woodstock Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,305.3
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.19
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.2
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.5
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,41.79
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,34.51
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,71.85
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,128.2
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,174.3
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
930524,Woodstock Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,298.3
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.89
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.22
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.58
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,45.27
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,41.59
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,64.5
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,92.2
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,189.0
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
930524,Woodstock Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,268.6
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.59
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.09
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,51.84
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,41.29
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,63.71
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,88.7
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,215.2
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,171.1
930524,Woodstock Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,264.3
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.62
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.02
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.04
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.34
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,44.94
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,34.18
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,64.04
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,105.7
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,186.5
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,142.7
930524,Woodstock Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,265.0
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.46
