Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.44
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.9
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.27
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,52.36
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,32.47
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,62.54
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,109.0
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,217.9
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,135.3
930524,Woodstock Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,257.9
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.51
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.89
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.35
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.72
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.6
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.11
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,54.12
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,30.45
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,68.74
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,125.5
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,224.1
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
930524,Woodstock Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,284.0
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.4
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.06
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,49.05
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,33.98
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,56.15
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,92.7
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,204.8
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
930524,Woodstock Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,233.3
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.52
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.8
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,37.23
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,30.82
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,60.78
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,109.5
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.9
930524,Woodstock Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,253.2
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,39.45
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,34.9
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,55.43
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,84.4
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,164.3
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
930524,Woodstock Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,231.7
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.46
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.2
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.9
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.05
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.58
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,37.2
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,35.61
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,57.98
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,92.0
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,155.6
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,148.8
930524,Woodstock Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,241.2
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.18
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,30.92
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,31.51
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,57.31
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,104.1
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,132.4
930524,Woodstock Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,239.0
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.18
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.6
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,33.65
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,31.54
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,65.87
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,127.3
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
930524,Woodstock Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,273.5
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
