Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,31.35
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,27.43
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,50.9
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,90.6
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
930524,Woodstock Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,212.9
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.07
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,30.84
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,25.04
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,52.19
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,100.3
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
930524,Woodstock Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,218.9
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.8
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,28.86
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,27.66
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,48.92
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,86.4
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
930524,Woodstock Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,204.3
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.07
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,30.54
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,26.3
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,51.41
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,94.6
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
930524,Woodstock Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,214.7
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.44
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.19
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.5
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,23.25
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,31.12
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,57.14
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,109.3
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
930524,Woodstock Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,237.3
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.47
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,24.29
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,22.61
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,52.86
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,108.6
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
930524,Woodstock Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,219.3
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,23.75
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,21.65
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,56.83
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,121.6
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
930524,Woodstock Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,235.1
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.35
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,21.44
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,28.59
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,61.0
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,130.8
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
930524,Woodstock Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,253.2
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.03
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.32
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
