Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,22.67
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,24.24
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,54.87
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,114.2
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
930524,Woodstock Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,226.2
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,21.26
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,19.32
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,44.9
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,93.6
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,186.5
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,17.51
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,24.07
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
930524,Woodstock Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,175.7
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.66
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,16.5
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,22.82
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,43.01
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,92.2
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
930524,Woodstock Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,179.7
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,17.15
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,19.89
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,42.74
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,95.0
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
930524,Woodstock Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,178.3
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,16.03
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,20.52
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,46.56
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,105.5
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
930524,Woodstock Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,193.8
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,15.71
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,22.05
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,41.4
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,87.1
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
930524,Woodstock Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,172.8
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,15.42
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,16.85
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,43.97
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,102.6
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,183.0
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
