Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,15.39
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.36
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,44.58
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,107.9
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
930524,Woodstock Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,186.6
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,15.7
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,16.48
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,47.99
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,113.7
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,198.7
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.45
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,15.96
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,16.84
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,45.15
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,104.5
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
930524,Woodstock Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,187.7
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.32
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,19.85
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,16.68
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,46.63
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,104.9
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,193.1
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,18.04
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,15.83
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,45.43
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,109.1
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
930524,Woodstock Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,189.0
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.7
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,18.86
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,17.82
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,40.86
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,169.3
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,19.4
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,19.53
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,42.97
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,89.1
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
930524,Woodstock Rd Covey,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,178.3
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,17.28
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,18.63
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,44.27
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,97.8
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,183.2
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
