Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,17.7
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,18.65
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,39.07
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,163.4
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,17.26
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,18.19
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,41.35
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,87.7
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.19
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,18.44
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,18.14
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,41.88
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
930524,Woodstock Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,173.4
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,21.0
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,17.31
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,18.38
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,40.46
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,167.8
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,21.0
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,18.47
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,17.21
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,45.15
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,101.8
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,186.8
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.3
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,21.0
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,19.83
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,17.35
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,46.9
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,104.2
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,194.1
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.22
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.49
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.2
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,21.0
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,19.55
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,18.05
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,51.61
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,117.0
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,212.5
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.7
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.8
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.2
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,21.0
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,20.6
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,17.61
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,52.68
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,121.5
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
930524,Woodstock Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,217.3
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.47
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.95
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
