Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,21.0
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,19.33
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,18.29
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,54.71
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,131.8
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,225.5
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.88
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,21.0
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,19.82
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,17.38
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,51.57
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,120.5
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,213.1
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.89
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.67
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.4
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,21.1
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,18.55
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,19.61
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,53.18
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,121.7
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
930524,Woodstock Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,219.6
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.18
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,21.1
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,21.1
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,19.83
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,54.37
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,124.0
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
930524,Woodstock Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,224.6
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.7
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.49
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,21.1
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,22.89
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,18.98
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,54.03
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,120.3
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
930524,Woodstock Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,220.9
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.92
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.75
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.1
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,21.1
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,21.88
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,18.09
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,54.45
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,124.2
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,222.0
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.56
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.1
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,21.1
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,23.62
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,21.53
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,52.58
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,111.5
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
930524,Woodstock Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,217.4
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.08
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,21.1
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,22.89
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,18.83
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,52.31
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,118.4
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
930524,Woodstock Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,217.5
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.15
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,21.1
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
