Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,21.22
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,21.75
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,55.11
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,125.0
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
930524,Woodstock Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,230.1
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.56
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.92
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.24
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,21.2
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,20.15
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,22.46
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,60.35
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,141.4
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
930524,Woodstock Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,250.2
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.16
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.9
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,21.2
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,21.91
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,22.07
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,57.38
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,131.2
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
930524,Woodstock Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,238.3
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.59
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,21.2
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,26.15
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,23.59
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,51.75
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,101.1
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
930524,Woodstock Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,213.7
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.77
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,24.5
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,22.92
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,51.64
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,103.8
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
930524,Woodstock Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,213.1
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,19.77
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,20.5
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,40.25
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,86.8
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
930524,Woodstock Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,169.1
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.05
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.55
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,20.77
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,20.76
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,42.55
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,91.6
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
930524,Woodstock Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,23.42
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,21.04
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,41.53
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,84.5
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
930524,Woodstock Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,173.8
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.38
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
