Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,26.85
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,24.38
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,43.53
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,80.7
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
930524,Woodstock Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,181.6
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.14
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,27.62
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,24.77
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,46.26
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,88.0
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
930524,Woodstock Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,192.5
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.66
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.36
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,26.46
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,29.53
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,44.63
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
930524,Woodstock Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,186.5
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.94
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.58
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,22.72
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,25.41
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,45.81
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,86.4
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
930524,Woodstock Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,190.1
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.27
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.24
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,23.96
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,27.27
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,44.53
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
930524,Woodstock Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,185.4
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,29.1
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,25.13
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,47.6
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,92.1
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
930524,Woodstock Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,199.7
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,25.85
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,25.64
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,51.94
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,102.4
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
930524,Woodstock Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,216.6
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.81
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.34
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,30.13
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,35.1
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,58.91
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,101.2
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
930524,Woodstock Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,242.7
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.68
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.7
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.73
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,28.64
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,37.87
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,62.51
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,107.7
