Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,156.1
930524,Woodstock Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,257.1
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.4
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.46
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,28.35
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,37.69
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,56.02
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,96.0
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,155.9
930524,Woodstock Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,231.7
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.57
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.75
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.56
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,31.01
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,37.24
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,59.55
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,104.4
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
930524,Woodstock Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,246.5
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.66
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.52
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,109.8
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,29.15
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,33.03
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,64.84
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,128.8
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
930524,Woodstock Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,268.5
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.81
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.94
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.9
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,29.54
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,33.18
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,65.61
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,133.5
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.0
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
930524,Woodstock Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,271.7
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.44
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.33
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,33.1
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,34.83
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,64.83
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,122.5
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,145.7
930524,Woodstock Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,268.8
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.07
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.88
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.64
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,34.46
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,40.28
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,62.42
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,107.4
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,167.5
930524,Woodstock Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,259.0
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.47
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.27
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.11
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.3
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,22.3
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,36.27
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,37.78
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,73.17
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,142.3
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,158.6
930524,Woodstock Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,304.4
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.56
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.42
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.9
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,22.2
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,36.17
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,35.77
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,71.61
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,142.1
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,153.8
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
930524,Woodstock Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,298.3
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
