Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.62
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.21
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.8
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.82
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,22.2
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,35.92
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,37.34
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,75.0
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,150.4
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,151.2
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,157.2
930524,Woodstock Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,313.8
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.68
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.91
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.8
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,22.2
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,36.08
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,36.6
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,78.55
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,163.1
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,154.6
930524,Woodstock Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,327.3
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.97
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,124.5
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.22
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.16
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.8
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,36.19
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,30.77
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,80.49
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,180.6
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
930524,Woodstock Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,334.5
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.96
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.79
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,101.4
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,33.38
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,38.08
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,63.74
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,119.9
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.9
930524,Woodstock Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,265.9
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.89
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.63
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.06
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,115.8
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.57
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,37.52
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,41.41
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,65.45
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,108.5
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,158.0
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,173.7
930524,Woodstock Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,272.2
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.46
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.67
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.62
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.9
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,53.26
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,46.27
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,73.43
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,107.6
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,220.9
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,193.3
930524,Woodstock Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,305.4
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.25
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.43
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.8
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.22
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.08
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,53.85
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,41.33
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,66.85
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,99.3
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,223.1
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,172.3
930524,Woodstock Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,277.6
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.27
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.12
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.29
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.47
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,22.1
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,47.36
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,44.33
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,66.82
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,98.2
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,197.0
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,184.6
930524,Woodstock Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,277.2
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
