Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.49
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.48
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.42
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.63
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.2
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.36
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,22.0
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,37.51
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,46.13
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,69.53
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,120.9
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,156.8
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,192.4
930524,Woodstock Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,289.9
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.32
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.53
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.42
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.2
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,22.0
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,43.58
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,43.88
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,63.26
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,95.4
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,181.5
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,183.1
930524,Woodstock Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,263.0
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.36
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.21
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.27
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,22.0
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,42.33
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,40.25
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,73.25
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,127.4
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,167.5
930524,Woodstock Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,305.1
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.13
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.23
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.2
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,22.0
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,37.31
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,33.61
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,69.08
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,133.6
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,158.1
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
930524,Woodstock Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,289.6
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.09
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.91
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,21.9
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,37.94
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,31.9
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,73.82
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,147.5
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,160.1
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
930524,Woodstock Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,307.9
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.91
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.98
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.52
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.8
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,21.9
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,41.09
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,40.14
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,78.37
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,148.6
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,172.4
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
930524,Woodstock Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,327.7
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.88
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.18
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,43.16
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,94.7
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,182.5
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.87
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,21.9
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,37.31
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,39.73
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,87.95
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,182.6
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,158.5
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,166.5
930524,Woodstock Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,366.6
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.87
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.21
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,92.8
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,165.6
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,21.8
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,33.33
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,35.47
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,86.08
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,192.4
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,140.2
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
930524,Woodstock Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,360.0
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
