Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.51
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.52
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.7
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,21.8
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,34.9
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,39.02
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,79.05
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,160.3
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,146.4
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,164.3
930524,Woodstock Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,330.4
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.74
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.34
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.6
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,21.7
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,33.38
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,36.63
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,70.97
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,140.7
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
930524,Woodstock Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,297.5
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.1
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.7
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.77
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.8
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,44.42
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,40.3
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,74.23
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,131.7
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,189.3
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,168.8
930524,Woodstock Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,310.6
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.97
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.13
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.74
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.9
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.46
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.8
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,21.6
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,50.4
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,41.4
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,76.51
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,128.6
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,210.3
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,173.9
930524,Woodstock Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,320.3
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.78
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,50.9
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.09
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.52
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.97
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,87.6
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,168.3
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.85
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.65
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.97
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,44.51
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,44.76
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,81.79
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,146.6
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,186.7
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,187.3
930524,Woodstock Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,342.4
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.7
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.73
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.3
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,154.1
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.63
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.53
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,21.5
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,53.87
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,47.52
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,80.34
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,117.7
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,223.0
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,197.3
930524,Woodstock Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,333.0
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.09
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.52
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.27
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.57
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,165.7
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,51.54
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,35.97
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,86.36
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,167.5
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,214.5
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
930524,Woodstock Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,359.3
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.62
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.9
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.4
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.38
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.2
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.05
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,21.4
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,44.06
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,33.68
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,90.41
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,187.3
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,184.5
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
930524,Woodstock Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,375.3
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.6
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
