Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.45
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.51
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.2
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,39.05
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,34.23
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,84.62
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,173.9
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,163.9
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.8
930524,Woodstock Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,351.9
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.26
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.19
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.99
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.4
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,21.3
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,37.66
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,35.35
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,79.46
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,160.7
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,158.3
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.2
930524,Woodstock Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,331.8
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.1
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.38
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.87
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.17
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,21.2
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,41.65
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,31.91
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,74.42
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,150.9
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,175.6
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,137.6
930524,Woodstock Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,312.3
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.24
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.68
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.96
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.56
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.83
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,21.1
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,40.94
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,40.86
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,77.65
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,142.5
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,171.5
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,170.5
930524,Woodstock Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,326.3
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.68
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,43.77
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,102.5
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,184.4
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,21.1
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,32.59
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,40.05
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,85.36
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,180.2
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
930524,Woodstock Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,355.0
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.84
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.2
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.09
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.76
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.86
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,21.0
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,37.34
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,44.76
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,74.08
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,132.2
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,157.2
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,186.8
930524,Woodstock Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,308.9
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.79
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.59
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,124.5
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.54
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.2
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,95.9
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,174.6
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,21.0
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,34.35
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,38.14
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,86.95
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,180.5
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,144.8
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
930524,Woodstock Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,361.0
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.77
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.8
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.09
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.32
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.47
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,71.9
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.3
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,159.0
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,38.37
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,34.15
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,74.62
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,144.0
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,163.9
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,144.7
930524,Woodstock Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,310.4
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.31
