Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.06
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.98
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,81.7
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,163.3
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,39.74
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,34.81
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,73.51
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,138.9
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,167.9
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
930524,Woodstock Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,306.7
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.09
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.14
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.27
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.0
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,37.95
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,37.64
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,63.83
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,157.0
930524,Woodstock Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,268.0
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.97
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.68
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.68
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,35.06
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,47.67
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,55.74
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,87.0
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,197.5
930524,Woodstock Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,233.4
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.0
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.23
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.82
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.33
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.71
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,42.15
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,44.16
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,54.35
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,175.4
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,185.0
930524,Woodstock Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,227.5
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.81
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.09
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.5
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.62
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,38.34
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,34.77
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,49.44
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,159.7
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
930524,Woodstock Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,207.2
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.6
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.98
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.26
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,33.75
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,27.71
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,53.52
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,96.1
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,141.8
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
930524,Woodstock Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,224.7
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.7
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.38
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.44
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.4
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,29.93
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,33.39
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,56.24
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,101.7
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,140.5
930524,Woodstock Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,234.7
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.32
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.37
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,111.0
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,32.79
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,36.06
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,64.54
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,116.7
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
930524,Woodstock Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,269.4
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.53
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.28
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
