Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,33.22
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,37.03
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,63.61
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,109.3
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,140.7
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,155.9
930524,Woodstock Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,264.7
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.2
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.23
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.69
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.9
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,31.7
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,36.75
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,65.98
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,121.2
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
930524,Woodstock Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,275.8
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.24
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.64
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.87
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.4
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,31.1
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,34.65
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,56.63
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,98.9
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,131.6
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
930524,Woodstock Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,238.1
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.82
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.59
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.13
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.7
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,35.42
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,31.72
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,60.54
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,108.4
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,135.2
930524,Woodstock Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,253.5
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.47
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.14
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.1
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,35.08
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,34.05
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,61.03
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,108.6
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
930524,Woodstock Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,255.7
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.1
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.78
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.94
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,128.1
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,43.18
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,29.15
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,63.57
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,122.0
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,180.1
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
930524,Woodstock Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,266.0
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.33
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.6
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.2
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,36.65
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,31.49
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,57.28
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,100.9
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,133.2
930524,Woodstock Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,239.8
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.29
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.56
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.31
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.6
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,37.81
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,33.04
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,53.6
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,85.6
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
930524,Woodstock Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,225.1
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.16
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.9
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.3
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.4
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
