Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,40.79
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,31.61
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,56.65
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,96.7
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,170.7
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
930524,Woodstock Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,237.3
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.7
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.25
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.7
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,39.16
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,33.54
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,56.42
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,92.4
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,164.4
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,141.3
930524,Woodstock Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,236.7
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.95
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.99
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,41.56
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,40.14
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,52.27
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,174.3
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,171.7
930524,Woodstock Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,220.7
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.62
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.02
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.3
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,44.16
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,36.76
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,58.83
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,98.7
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,184.3
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,156.1
930524,Woodstock Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,246.8
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.48
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.28
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.14
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,44.54
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,29.71
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,57.29
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,109.1
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,186.9
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,126.1
930524,Woodstock Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,239.8
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.46
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.05
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.85
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,37.35
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,39.1
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,57.47
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,96.9
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,157.7
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,164.6
930524,Woodstock Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,241.5
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.33
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.46
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,37.18
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,23.48
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,48.94
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,104.6
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
930524,Woodstock Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,210.3
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-9.67
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.19
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.28
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,39.36
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,14.55
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,44.92
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,123.9
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,166.3
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,191.6
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.04
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.91
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.02
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.68
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
