Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,40.32
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,30.1
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,64.13
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,125.6
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,170.2
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
930524,Woodstock Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,268.8
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.63
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.59
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.14
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,34.15
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,17.65
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,64.5
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,158.6
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,145.6
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,270.4
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.13
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.56
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.67
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.31
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.3
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,34.38
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,26.73
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,60.11
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,125.2
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
930524,Woodstock Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,252.1
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.9
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.85
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.71
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,37.73
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,25.78
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,51.71
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,107.1
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,159.9
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
930524,Woodstock Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,218.2
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.07
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.32
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,36.76
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,22.28
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,48.87
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,109.1
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,155.7
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
930524,Woodstock Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,205.9
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.44
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.77
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,76.9
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.65
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.88
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,37.27
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,23.04
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,60.54
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,134.2
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,252.4
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.97
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,94.8
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.67
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,34.79
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,26.92
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,71.15
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,149.0
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,147.6
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
930524,Woodstock Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,295.6
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.7
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.37
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,36.64
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,26.54
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,65.28
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,142.5
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,155.1
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
930524,Woodstock Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,272.2
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.33
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.71
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.44
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.6
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
