Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,19.7
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,35.4
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,26.3
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,58.7
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,123.3
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,149.2
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
930524,Woodstock Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,246.1
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.32
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,34.08
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,21.14
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,55.26
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,125.0
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
930524,Woodstock Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,231.6
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.17
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.96
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.69
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.2
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,34.65
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,23.21
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,56.99
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,117.7
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,146.1
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,239.3
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.2
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.01
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.31
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.17
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,39.97
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,29.42
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,47.34
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,81.9
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,166.9
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
930524,Woodstock Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,199.0
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.66
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.07
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,40.27
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,26.65
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,51.33
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,96.1
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,168.6
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
930524,Woodstock Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,214.7
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.63
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.18
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.4
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,37.71
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,25.36
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,56.1
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,102.2
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,161.4
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
930524,Woodstock Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,234.7
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.67
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.62
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.04
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.14
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,46.47
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,23.47
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,57.05
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,111.5
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,192.7
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
930524,Woodstock Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,238.4
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.02
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.83
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.45
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.42
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.9
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,40.36
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,23.85
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,55.66
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,103.2
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,169.3
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
930524,Woodstock Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,232.7
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.46
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.54
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
