Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,32.75
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,26.67
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,46.03
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
930524,Woodstock Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,195.0
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.89
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.59
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.3
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,34.5
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,29.23
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,54.81
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,90.0
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
930524,Woodstock Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,228.5
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.22
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.01
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,40.38
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,40.41
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,46.35
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,168.4
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,172.1
930524,Woodstock Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,195.0
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.52
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,28.79
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,41.82
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,51.93
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,76.9
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,174.0
930524,Woodstock Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,217.3
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.36
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.69
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,30.67
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,37.89
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,41.2
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,159.1
930524,Woodstock Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,174.9
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,30.32
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,33.01
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,47.12
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
930524,Woodstock Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,200.4
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.68
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.36
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,45.96
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,30.16
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,50.29
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,99.9
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,193.0
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
930524,Woodstock Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,212.4
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,37.51
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,33.22
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,46.68
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,140.3
930524,Woodstock Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,196.3
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
