Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,35.51
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,38.82
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,46.76
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,148.7
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,162.4
930524,Woodstock Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,195.5
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.86
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,38.67
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,41.05
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,52.61
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,68.7
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,162.8
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
930524,Woodstock Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,219.1
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,32.08
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,34.66
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,43.67
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
930524,Woodstock Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,184.0
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.36
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.9
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.49
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,39.36
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,32.11
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,39.77
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
930524,Woodstock Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,168.6
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.43
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,39.16
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,26.76
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,47.68
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,164.2
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
930524,Woodstock Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,200.4
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,33.92
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,25.85
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,40.39
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,67.7
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,143.4
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
930524,Woodstock Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,170.7
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,25.8
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,21.05
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,49.07
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,103.6
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
930524,Woodstock Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,206.2
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,29.57
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,24.37
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,39.85
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,69.9
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
930524,Woodstock Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,168.9
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,35.99
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,25.27
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,36.89
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,151.6
