Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
930524,Woodstock Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,156.6
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,23.61
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,26.01
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,39.43
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
930524,Woodstock Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,166.7
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,22.54
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,19.98
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,39.13
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,165.4
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.14
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.95
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,20.8
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,22.08
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,41.1
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,85.7
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
930524,Woodstock Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,173.1
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.34
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,19.96
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,18.64
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,48.48
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,113.6
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,202.6
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,18.72
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,18.03
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,47.15
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,109.5
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
930524,Woodstock Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,197.2
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,16.07
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,17.88
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,45.95
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,192.9
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.2
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,16.69
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,17.87
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,41.69
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,94.0
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,174.0
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.15
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,20.57
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,18.55
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,41.3
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,171.6
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
