Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,22.89
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,16.47
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,34.21
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
930524,Woodstock Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,143.9
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,16.77
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,16.36
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,38.17
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,86.0
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,16.14
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,18.23
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,36.85
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,82.9
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,19.7
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,16.46
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,17.22
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,41.17
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,99.4
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,173.5
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,19.07
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,15.72
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,45.74
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,109.5
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,190.5
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.58
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,22.95
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,17.3
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,48.47
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,109.8
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,201.6
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,22.97
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,18.12
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,49.43
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,111.0
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
930524,Woodstock Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,205.7
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,18.24
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,17.77
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,45.85
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,106.6
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,191.2
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
