Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,17.27
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,16.87
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,45.34
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,109.5
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,188.2
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,16.7
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,16.24
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,43.31
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,104.3
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,20.01
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,17.02
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,48.18
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,112.8
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
930524,Woodstock Rd Covey,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,199.7
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,21.07
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,17.1
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,50.17
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,119.1
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,208.4
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,20.24
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,17.08
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,45.18
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,102.5
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,188.6
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,21.23
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,47.17
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,104.9
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,195.9
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.74
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,19.35
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,17.38
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,48.95
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,113.4
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,82.9
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,203.8
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.71
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,18.29
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,17.36
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,50.62
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,120.8
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.7
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,210.1
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
