Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,18.27
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,16.74
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,50.07
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,120.5
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,208.0
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,22.44
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,16.72
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,49.11
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,112.1
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
930524,Woodstock Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,204.1
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.03
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,22.59
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,17.24
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,47.66
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,107.3
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,198.8
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,20.5
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,17.66
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,49.87
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,116.2
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,208.0
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.14
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,20.69
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,16.62
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,49.86
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,122.2
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
930524,Woodstock Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,208.5
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,20.81
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,16.67
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,49.31
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,120.6
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,205.5
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.35
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,21.8
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,17.89
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,51.61
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,125.3
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,215.0
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.91
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,19.06
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,18.73
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,54.24
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,135.7
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,225.9
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
