Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.87
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.94
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,65.5
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,18.98
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,18.81
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,57.88
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,147.6
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,240.5
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.24
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,18.86
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,20.82
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,50.68
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,119.8
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
930524,Woodstock Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,211.9
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.4
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,19.31
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,20.98
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,53.28
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,122.6
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
930524,Woodstock Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,222.2
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,19.15
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,21.59
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,50.93
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,115.3
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
930524,Woodstock Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,212.0
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,20.1
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,22.01
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,53.73
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,124.0
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
930524,Woodstock Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,222.4
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,22.54
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,29.86
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,53.43
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,110.7
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
930524,Woodstock Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,221.3
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.1
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.54
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,24.52
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,23.16
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,54.63
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,116.1
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
930524,Woodstock Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,226.1
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.12
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.58
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,24.16
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,34.78
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,53.9
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,102.5
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
930524,Woodstock Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,223.6
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
