Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,25.13
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,24.24
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,54.51
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,115.1
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
930524,Woodstock Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,225.4
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,22.65
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,26.87
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,56.61
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,122.9
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
930524,Woodstock Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,233.3
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,22.81
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,28.9
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,60.97
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,130.4
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
930524,Woodstock Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,251.8
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.88
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,23.78
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,31.83
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,58.21
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,120.5
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,134.2
930524,Woodstock Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,240.9
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.95
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,26.29
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,39.94
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,54.04
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,97.9
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,165.1
930524,Woodstock Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,223.9
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.64
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,28.56
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,32.66
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,49.42
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,87.1
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,137.6
930524,Woodstock Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,205.8
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,28.1
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,34.29
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,53.53
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,143.1
930524,Woodstock Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,223.0
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.41
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.57
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,28.27
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,31.09
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,59.53
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,118.3
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
930524,Woodstock Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,247.7
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.67
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
